Type,Manufacturer,Model,Fuel,Rating (kWe),Rating range (kWe),Rated min load (%),Range of rated min load  (%),Efficiency (LHV) (%),Range of efficiency (LHV) (%),Efficiency at FL (kJ/kWh) (HHV),Range of efficiency at FL (kJ/kWh) (HHV),Efficiency at 75% (kJ/kWh),Range of efficiency at 75% (kH/kWh) (HHV),Efficiency at 50% (kJ/kWh),Range of efficiency at 50%(kJ/kWh) (HHV),Useable thermal output (kJ/kWh),Range of useable thermal output (kJ/kWh),Exhaust Temp (C),Range of Exhaust Temp (C),Exhaust fluid form,Fluid flow rate (liters/min),Useable thermal output 2 (kJ/kWh),Range of useable thermal output 2 (kJ/kWh),Exhaust Temp 2 (C),Range of Exhaust Temp 2 (C),Exhaust fluid form 2 (C),Fluid flow rate 2 (liters/min),Cold start-up time (min),Range of cold start-up time (min),Min run time (min),Min down time (min),Ramp rate up (kW/min),Range of load ramp rate (kW/min),Ramp rate down (kW/min),Equipment costs ($/kW),Range of equip costs ($/kW),Fuel Tank Cost ($/kW),Installation costs ($/kW),Range of install costs ($/kW),Turnkey costs ($/kW),Range of turnkey costs ($/kW),Fuel costs ($/GJ),Fixed O&M ($/kWy),Range of fixed O&M ($/kWy),Variable O&M ($/kWh),Range of variable O&M ($/kWh),Lifetime,Range of lifetime,Lead time (mo),Range of lead time (mo),Refurbishment costs ($),Length (m),Width (m),Height (m),Volume (m3),Range of volume (m3/kW),Footprint (m2),Range of footprint (m2/kW),Weight (kg),Range of weight (kg/kW),Noise level (dB),Range of noise level (dB),CO2 (g/kWh),Range of CO2 (g/kWh),CO (g/kWh),Range of CO (g/kWh),NOx (g/kWh),Range of NOx (g/kWh),SOx (g/kWh),Range of SOx (g/kWh),UHC (g/kWh),Range of UHC (g/kWh),PM-10 (g/kWh),Water requirements (l/kWh),Range of water require (l/kWh),Waste water production (l/kWh),Range of waste water prod (l/kWh),Hazardous materials,Voltage (V),Frequency (Hz),Type of generator,Data Source,Remarks
,,,,,,,,,,,,,,,,,,,,,,,,0,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
Backup Generator,Katolight,500FGZ4,NG,500,,,,,,12003,,9557,,7110,,,,732,,,,,,,,,,,,,,,,,408.21,,,113,,521,,5.88,26.5,,0.000033,,12.5,,,,,,,,,,,,,,93 at 7m,,,,,,,,,,2.23,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Backup Generator,Katolight,400FGZ4,NG,400,,,,,,12997,,11755,,6977,,,,732,,,,,,,,,,,,,,,,,471.18,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,,,,,,,,,,92 at 7m,,,,,,,,,,1.78,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Backup Generator,Katolight,55FGG4,NG,55,,,,,,12997,,10982,,7506,,,,746,,,,,,,,,,,,,,,,,336.45,,,345,,635,,5.88,26.5,,0.000033,,12.5,,,,,,,,,,,,,,79 at 7m,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Backup Generator,Katolight,45FGG4,NG,45,,,,,,10279,,10194,,8750,,,,689,,,,,,,,,,,,,,,,,375.78,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,,,,,,,,,,78 at 7m,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Backup Generator,Katolight,35FGG4,NG,35,,,,,,14526,,12670,,8956,,,,732,,,,,,,,,,,,,,,,,439.86,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,,,,,,,,,,77 at 7m,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Backup Generator,Katolight,30FGG4,NG,30,,,,,,15928,,11851,,10449,,,,697,,,,,,,,,,,,,,,,,505,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,,,,,,,,,,76 at 7m,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Backup Generator,Katolight,20FGG4,NG,20,,,,,,16629,,12042,,10704,,,,626,,,,,,,,,,,,,,,,,632.5,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,,,,,,,,,,75 at 7m,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Backup Generator,Katolight,325FGZ4,NG,325,,,,,,11998,,8586,,6469,,,,732,,,,,,,,,,,,,,,,,412.06,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,,,,,,,,,,91 at 7m,,,,,,,,,,0.92,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Backup Generator,Katolight,150FGZ4,NG,150,,,,,,13762,,9429,,6626,,,,649,,,,,,,,,,,,,,,,,389.6,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,,,,,,,,,,88 at 7m,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Backup Generator,Katolight,100FGG4,NG,100,,,,,,15291,,10704,,9557,,,,588,,,,,,,,,,,,,,,,,259.35,,,280,,539,,5.88,26.5,,0.000033,,12.5,,,,,,,,,,,,,,86 at 7m,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Backup Generator,Katolight,85FGG4,NG,85,,,,,,15291,,10794,,9444,,,,497,,,,,,,,,,,,,,,,,297.06,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,,,,,,,,,,86 at 7m,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Backup Generator,Katolight,25FGG4,NG,25,,,,,,15597,,11315,,9939,,,,660,,,,,,,,,,,,,,,,,522,,,628,,1150,,5.88,26.5,,0.000033,,12.5,,,,,,,,,,,,,,76 at 7m,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Backup Generator,Katolight,125FGZ4,NG,125,,,,,,12539,,9480,,6728,,,,649,,,,,,,,,,,,,,,,,349.32,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,,,,,,,,,,87 at 7m,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Backup Generator,Katolight,280FGZ4,NG,280,,,,,,17885,,9079,,6280,,,,732,,,,,,,,,,,,,,,,,380.55,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,,,,,,,,,,90 at 7m,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Backup Generator,Katolight,180FGZ4,NG,180,,,,,,13592,,9557,,7008,,,,732,,,,,,,,,,,,,,,,,439.64,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,,,,,,,,,,89 at 7m,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Backup Generator,Katolight,215FGZ4,NG,215,,,,,,13157,,8712,,6401,,,,732,,,,,,,,,,,,,,,,,416.16,,,332,,748,,5.88,26.5,,0.000033,,12.5,,,,,,,,,,,,,,89 at 7m,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Backup Generator,Katolight,250FGZ4,NG,250,,,,,,12539,,9939,,7034,,,,732,,,,,,,,,,,,,,,,,395.8,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,,,,,,,,,,90 at 7m,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Backup Generator,Katolight,70FGG4,NG,70,,,,,,12560,,9830,,7645,,,,829,,,,,,,,,,,,,,,,,289.71,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,,,,,,,,,,81 at 7m,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Backup Generator,Kohler-Makelim,150RZ,NG,150,,,,,,13762,,10704,,7900,,,,579,,,,,,,,,,,,,,,,,381.99,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,2.92,1.27,1.98,,,,,2279,,,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me June 22, 2000",
Backup Generator,Kohler-Makelim,60RZ,NG,60,,,,,,17330,,14463,,11022,,,,650,,,,,,,,,,,,,,,,,288.87,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,2.24,0.86,1.12,,,,,896,,,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me June 22, 2000",
Backup Generator,Kohler-Makelim,275RZ,NG,275,,,,,,12372,,9453,,6950,,,,549,,,,,,,,,,,,,,,,,400.13,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,3.42,1.27,2.01,,,,,2901,,,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me June 22, 2000",
Backup Generator,Kohler-Makelim,250RZ,NG,250,,,,,,12539,,9633,,7340,,,,542,,,,,,,,,,,,,,,,,388.64,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,3.42,1.27,2.01,,,,,2901,,,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me June 22, 2000",
Backup Generator,Kohler-Makelim,230RZ,NG,230,,,,,,12465,,9806,,7479,,,,542,,,,,,,,,,,,,,,,,380.61,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,3.42,1.27,2.01,,,,,2849,,,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me June 22, 2000",
Backup Generator,Kohler-Makelim,200RZ,NG,200,,,,,,12806,,10130,,8028,,,,548,,,,,,,,,,,,,,,,,412.06,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,3.42,1.27,2.01,,,,,2849,,,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me June 22, 2000",
Backup Generator,Kohler-Makelim,180RZ,NG,180,,,,,,14017,,11043,,7645,,,,579,,,,,,,,,,,,,,,,,397.69,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,2.92,1.27,1.98,,,,,2468,,,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me June 22, 2000",
Backup Generator,Kohler-Makelim,30RZ,NG,30,,,,,,17330,,14017,,11213,,,,649,,,,,,,,,,,,,,,,,396.23,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,2.24,0.74,1.06,,,,,608,,,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me June 22, 2000",
Backup Generator,Kohler-Makelim,80RZ,NG,80,,,,,,18397,,14192,,10704,,,,705,,,,,,,,,,,,,,,,,268.14,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,2.24,0.86,1.3,,,,,975,,,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me June 22, 2000",
Backup Generator,Kohler-Makelim,20RZ,NG,20,,,,,,15100,,12424,,10321,,,,650,,,,,,,,,,,,,,,,,492.6,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,1.91,0.74,1.09,,,,,504,,,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me June 22, 2000",
Backup Generator,Kohler-Makelim,135RZ,NG,135,,,,,,14725,,11610,,8495,,,,579,,,,,,,,,,,,,,,,,422.06,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,2.92,1.27,1.97,,,,,2268,,,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me June 22, 2000",
Backup Generator,Kohler-Makelim,35RZ,NG,35,,,,,,16711,,13871,,10813,,,,649,,,,,,,,,,,,,,,,,354.26,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,2.24,0.74,1.06,,,,,608,,,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me June 22, 2000",
Backup Generator,Kohler-Makelim,45RZ,NG,45,,,,,,13932,,12063,,9175,,,,649,,,,,,,,,,,,,,,,,298.38,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,2.24,0.74,1.06,,,,,685,,,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me June 22, 2000",
Backup Generator,Kohler-Makelim,50RZ,NG,50,,,,,,20261,,16208,,12539,,,,593,,,,,,,,,,,,,,,,,304.76,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,2.24,0.86,1.12,,,,,851,,,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me June 22, 2000",
Backup Generator,Kohler-Makelim,70RZ,NG,70,,,,,,14854,,12397,,9448,,,,650,,,,,,,,,,,,,,,,,263.64,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,2.24,0.86,1.11,,,,,950,,,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me June 22, 2000",
Backup Generator,Kohler-Makelim,100RZ,NG,100,,,,,,17317,,13838,,9977,,,,705,,,,,,,,,,,,,,,,,229.47,,,,,,,5.88,26.5,,0.000033,,12.5,,,,,2.24,0.86,1.3,,,,,1039,,,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me June 22, 2000",
CHP,STM Power,PowerUnit 4-120,waste heat,25,,,,30,,11900,,,,,,150000 BTU/hr=6330,,54,,hot water,"95 liters per min., 50% glycol",,,,600-700,dry air exhaust (Oxygen and Nitrogen),,,,,,,,,2000,,,,,,,,8 = $200/25kw,,,,5.7mtbo,,,,,1.83,0.9144,0.6096,,,,,,,68 at 0.91 m,,,,4.1,,0.5,,,,,,,,,,,<9 ppm,,60,External combustion,"tech specs mailed Aug 8, 2001 and Randy Thomas on phone 610-323-4519",Uses waste heat to produce electricity and heat
Diesel Backup,Cummins/Onan,DFCB,Diesel,300,,,,,,10287,,7955,,5715,,,,482,,gas,72.7 m^3/min,,,,,,,,,,,,,,127,,,88,,215,,7.36,26.5,,0.000033,,12.5,,,,,3.61,1.27,1.62,,,,,3289,,,,,,1.63,,12.06,,0.86,,0.1,,0.41,,,,,,120/240V,60,,"technical specs mailed to me June 28, 2000",
Diesel Backup,Cummins/Onan,DGDA,Diesel,80,,,,,,10458,,8229,,6001,,,,510,,gas,19.1 m^3/min,,,,,,,,,,,,,,213,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,2.66,1.02,1.25,,,,,1163,,,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me June 28, 2000",
Diesel Backup,Cummins/Onan,DNAE,Diesel,16,,,,,,,,,,,,,,549,,gas,4.0 m^3/min,,,,,,,,,,,,,,,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,1.48,0.71,0.99,,,,,374,,,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me June 28, 2000",
Diesel Backup,Cummins/Onan,DNAF,Diesel,20,,,,,,,,,,,,,,399,,gas,4.2 m^3/min,,,,,,,,,,,,,,,,,245,,685,,7.36,26.5,,0.000033,,12.5,,,,,1.48,0.71,0.99,,,,,418,,,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me June 28, 2000",
Diesel Backup,Cummins/Onan,DNAF,Diesel,25,,,,,,12783,,9436,,7022,,,,521,,gas,6.0 m^3/min,,,,,,,,,,,,,,440,,,,49% of equip costs,,,7.36,26.5,,0.000033,,12.5,,,,,1.7,0.79,0.98,,,,,596,,,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me June 28, 2000",
Diesel Backup,Cummins/Onan,DGBB,Diesel,35,,,,,,11364,,9405,,7054,,,,571,,gas,7.6 m^3/min,,,,,,,,,,,,,,371,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,2.1,1.02,1.21,,,,,698,,,,,,11.56,,9.38,,,,1.36,,0.54,,,,,,120/240V,60,,"technical specs mailed to me June 28, 2000",
Diesel Backup,Cummins/Onan,DGBC,Diesel,40,,,,,,11658,,8915,,6858,,,,651,,gas,8.7 m^3/min,,,,,,,,,,,,,,350,,,243,,593,,7.36,26.5,,0.000033,,12.5,,,,,2.1,1.02,1.21,,,,,698,,,,,,11.56,,9.38,,,,1.36,,0.54,,,,,,120/240V,60,,"technical specs mailed to me June 28, 2000",
Diesel Backup,Cummins/Onan,DGCA,Diesel,50,,,,,,11521,,9052,,6584,,,,469,,gas,12.7 m^3/min,,,,,,,,,,,,,,300,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,2.1,1.02,1.21,,,,,721,,,,,,11.56,,9.38,,,,1.36,,0.54,,,,,,120/240V,60,,"technical specs mailed to me June 28, 2000",
Diesel Backup,Cummins/Onan,DGCB,Diesel,60,,,,,,10744,,8458,,6401,,,,496,,gas,14.3 m^3/min,,,,,,,,,,,,,,267,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,2.1,1.02,1.21,,,,,721,,,,,,11.56,,9.38,,,,1.36,,0.54,,,,,,120/240V,60,,"technical specs mailed to me June 28, 2000",
Diesel Backup,Cummins/Onan,DNAD,Diesel,11.5,,,,,,,,,,,,,,549,,gas,3.0 m^3/min,,,,,,,,,,,,,,,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,1.48,0.71,0.99,,,,,331,,,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me June 28, 2000",
Diesel Backup,Cummins/Onan,DFEC,Diesel,450,,,,,,9449,,7406,,5395,,,,491,,gas,102.7 m^3/min,,,,,,,,,,,,,,138,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,3.96,1.52,1.97,,,,,4990,,,,,,1.39,,12.90,,0.80,,0.27,,0.2,,,,,,120/240V,60,,"technical specs mailed to me June 28, 2000",
Diesel Backup,Cummins/Onan,DNAC,Diesel,7.5,,,,,,,,,,,,,,510,,,,,,,,,,,,,,,,,,,,121,,334,,7.36,26.5,,0.000033,,12.5,,,,,1.48,0.71,0.99,,,,,297,,,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me June 28, 2000",
Diesel Backup,Cummins/Onan,DFAC,Diesel,250,,,,,,9217,,7187,,5102,,,,518,,gas,51.6 m^3/min,,,,,,,,,,,,,,128,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,3.4,1.27,1.62,,,,,2676,,,,,,1.36,,12.64,,0.76,,0.65,,0.68,,,,,,120/240V,60,,"technical specs mailed to me June 28, 2000",
Diesel Backup,Cummins/Onan,DFED,Diesel,500,,,,,,9327,,7105,,4938,,,,504,,gas,111.6 m^3/min,,,,,,,,,,,,,,136,,,39,,175,,7.36,26.5,,0.000033,,12.5,,,,,4.06,1.52,1.97,,,,,4990,,,,,,1.73,,13.39,,0.79,,0.27,,0.16,,,,,,120/240V,60,,"technical specs mailed to me June 28, 2000",
Diesel Backup,Cummins/Onan,DGDB,Diesel,100,,,,,,10287,,7955,,5623,,,,571,,gas,22.6 m^3/min,,,,,,,,,,,,,,180,,,205,,385,,7.36,26.5,,0.000033,,12.5,,,,,2.66,1.02,1.25,,,,,1163,,,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me June 28, 2000",
Diesel Backup,Cummins/Onan,DFEB,Diesel,400,,,,,,9910,,7612,,5486,,,,513,,gas,101.9 m^3/min,,,,,,,,,,,,,,135,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,3.96,1.52,1.97,,,,,4990,,,,,,0.56,,15.62,,0.84,,3.26,,0.68,,,,,,120/240V,60,,"technical specs mailed to me June 28, 2000",
Diesel Backup,Cummins/Onan,DFBF,Diesel,275,,,,,,10175,,7830,,5586,,,,524,,gas,67.4 m^3/min,,,,,,,,,,,,,,135,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,3.61,1.27,1.62,,,,,3289,,,,,,1.05,,16.32,,0.84,,0.34,,0.68,,,,,,120/240V,60,,"technical specs mailed to me June 28, 2000",
Diesel Backup,Cummins/Onan,DFAB,Diesel,230,,,,,,9303,,7216,,5188,,,,510,,gas,47.0 m^3/min,,,,,,,,,,,,,,133,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,3.4,1.27,1.62,,,,,2676,,,,,,1.36,,12.64,,0.76,,0.65,,0.68,,,,,,120/240V,60,,"technical specs mailed to me June 28, 2000",
Diesel Backup,Cummins/Onan,DGFC,Diesel,200,,,,,,9944,,7544,,5349,,,,511,,gas,45.4 m^3/min,,,,,,,,,,,,,,135,,,124,,259,,7.36,26.5,,0.000033,,12.5,,,,,2.66,1.02,1.43,,,,,1495,,,,,,0.5,,7.06,,0.16,,0.34,,0.27,,,,,,120/240V,60,,"technical specs mailed to me June 28, 2000",
Diesel Backup,Cummins/Onan,DGFB,Diesel,175,,,,,,10346,,7524,,5173,,,,568,,gas,42.9 m^3/min,,,,,,,,,,,,,,137,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,2.66,1.02,1.43,,,,,1476,,,,,,11.56,,9.38,,,,1.36,,0.54,,,,,,120/240V,60,,"technical specs mailed to me June 28, 2000",
Diesel Backup,Cummins/Onan,DGFA,Diesel,150,,,,,,10058,,7589,,5395,,,,582,,gas,36.8 m^3/min,,,,,,,,,,,,,,147,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,2.66,1.02,1.43,,,,,1470,,,,,,11.56,,9.38,,,,1.36,,0.54,,,,,,120/240V,60,,"technical specs mailed to me June 28, 2000",
Diesel Backup,Cummins/Onan,DGEA,Diesel,125,,,,,,10863,,8229,,5925,,,,574,,gas,34.6 m^3/min,,,,,,,,,,,,,,160,,,,% of equip costs,,,7.36,26.5,,0.000033,,12.5,,,,,2.66,1.02,1.43,,,,,1460,,,,,,11.56,,9.38,,,,1.36,,0.54,,,,,,120/240V,60,,"technical specs mailed to me June 28, 2000",
Diesel Backup,Katolight,D40FGP4,Diesel,40,,,,,,10973,,8229,,6172,,,,623.89,,,,,,,,,,,,,,,,,218,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,1.63,0.86,1.19,,,,,743,,84.3 at 7m,,,,21.62,,15.36,,,,0.19,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Diesel Backup,Katolight,D190FGJ4,Diesel,190,,,,,,10395,,7796,,5270,,,,548.89,,,,,,,,,,,,,,,,,473,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,2.62,0.86,1.63,,,,,1628,,78.8 at 7m,,,,0.39,,9.26,,,,0.22,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Diesel Backup,Katolight,D180FGJ4,Diesel,180,,,,,,10287,,7696,,5181,,,,520.56,,,,,,,,,,,,,,,,,411,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,2.62,0.86,1.63,,,,,1628,,79.3 at 7m,,,,0.39,,9.26,,,,0.22,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Diesel Backup,Katolight,D150FJJ4,Diesel,150,,,,,,11887,,8778,,6035,,,,543.89,,,,,,,,,,,,,,,,,403,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,2.31,0.86,1.64,,,,,1418,,85.1 at 7m,,,,1.18,,9.56,,,,0.53,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Diesel Backup,Katolight,D135FGJ4,Diesel,135,,,,,,10668,,8128,,5689,,,,498.89,,,,,,,,,,,,,,,,,336,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,2.29,0.86,1.64,,,,,1398,,80.8 at 7m,,,,0.65,,10.71,,,,0.34,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Diesel Backup,Katolight,D125FJJ4,Diesel,125,,,,,,10204,,7900,,5267,,,,600,,,,,,,,,,,,,,,,,290,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,2.29,0.86,1.42,,,,,1124,,81.3 at 7m,,,,0.42,,12.25,,,,0.11,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Diesel Backup,Katolight,D105FJJ4,Diesel,105,,,,,,10581,,8099,,5486,,,,543.89,,,,,,,,,,,,,,,,,170,,,232,,444,,7.36,26.5,,0.000033,,12.5,,,,,2.29,0.86,1.42,,,,,1124,,86.9 at 7m,,,,0.42,,12.25,,,,0.11,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Diesel Backup,Katolight,D15FDC4,Diesel,15,,,,,,18288,,,,,,,,565.56,,,,,,,,,,,,,,,,,266,,,433,,1311,,7.36,26.5,,0.000033,,12.5,,,,,1.52,0.86,1.12,,,,,374,,85.1 at 7m,,,,,,,,,,,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Diesel Backup,Katolight,D20FGP4,Diesel,20,,,,,,14401,,10287,,7544,,,,688.33,,,,,,,,,,,,,,,,,176,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,1.52,0.86,1.16,,,,,506,,87.5 at 7m,,,,22.03,,11.15,,,,0.29,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Diesel Backup,Katolight,D50FGJ4,Diesel,50,,,,,,10973,,8229,,5486,,,,471.11,,,,,,,,,,,,,,,,,197,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,2.08,0.86,1.27,,,,,792,,86.5 at 7m,,,,0.31,,11.57,,,,0.27,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Diesel Backup,Katolight,D35FGJ4,Diesel,35,,,,,,11756,,8621,,5878,,,,552.22,,,,,,,,,,,,,,,,,195,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,2.08,0.86,1.23,,,,,731,,86.1 at 7m,,,,3.26,,8.18,,,,0.08,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Diesel Backup,Katolight,D200FGJ4,Diesel,200,,,,,,11041,,8161,,5486,,,,493.33,,,,,,,,,,,,,,,,,699,,,151,,321,,7.36,26.5,,0.000033,,12.5,,,,,2.67,0.86,1.63,,,,,1698,,75.2 at 7m,,,,1.62,,8.85,,,,0.63,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Diesel Backup,Katolight,D95FGJ4,Diesel,95,,,,,,10395,,7796,,5342,,,,532.78,,,,,,,,,,,,,,,,,239,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,2.29,0.86,1.42,,,,,1017,,85.4 at 7m,,,,0.41,,11.77,,,,0.08,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Diesel Backup,Katolight,D85FGJ4,Diesel,85,,,,,,10166,,7584,,5164,,,,494.44,,,,,,,,,,,,,,,,,878,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,2.29,0.86,1.42,,,,,1017,,75.4 at 7m,,,,0.41,,11.77,,,,0.08,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Diesel Backup,Katolight,D70DGJ4,Diesel,70,,,,,,10581,,8229,,5682,,,,537.78,,,,,,,,,,,,,,,,,180,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,2.08,0.86,1.23,,,,,842,,92 at 7m,,,,0.46,,12.63,,,,0.26,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Diesel Backup,Katolight,D60FGJ4,Diesel,60,,,,,,11201,,8458,,6172,,,,507.78,,,,,,,,,,,,,,,,,212,,,240,,530,,7.36,26.5,,0.000033,,12.5,,,,,2.08,0.86,1.27,,,,,815,,86.5 at 7m,,,,0.31,,11.57,,,,0.27,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Diesel Backup,Katolight,D500FGV4,Diesel,500,,,,,,10314,,7379,,5047,,,,557.22,,,,,,,,,,,,,,,,,154,,,47,,213,,7.36,26.5,,0.000033,,12.5,,,,,3.56,1.09,1.76,,,,,1688,,92 at 7m,,,,0.54,,8.57,,,,0.54,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Diesel Backup,Katolight,D30FGJ4,Diesel,30,,,,,,11887,,8687,,5943,,,,512.2,,,,,,,,,,,,,,,,,184,,,289,,762,,7.36,26.5,,0.000033,,12.5,,,,,2.08,0.86,1.23,,,,,706,,87.3 at 7m,,,,3.26,,8.17,,,,0.08,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Diesel Backup,Katolight,D250FGV4,Diesel,250,,,,,,10534,,7736,,5267,,,,490.56,,,,,,,,,,,,,,,,,166,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,3,0.95,1.64,,,,,2080,,90 at 7m,,,,1.09,,7.21,,,,0.54,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Diesel Backup,Katolight,D275FJJ4,Diesel,275,,,,,,9626,,7332,,5337,,,,430,,,,,,,,,,,,,,,,,178,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,3.25,1.22,1.97,,,,,2295,,88 at 7m,,,,0.26,,8.82,,,,0.19,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Diesel Backup,Katolight,D300FJJ4,Diesel,300,,,,,,9281,,7132,,5121,,,,395,,,,,,,,,,,,,,,,,167,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,3.25,1.22,1.97,,,,,2341,,90 at 7m,,,,0.27,,7.82,,,,0.18,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Diesel Backup,Katolight,D350FGV4,Diesel,350,,,,,,10032,,7289,,4938,,,,540,,,,,,,,,,,,,,,,,174,,,89,,245,,7.36,26.5,,0.000033,,12.5,,,,,3.21,1.09,1.67,,,,,2495,,88.5 at 7m,,,,1.09,,8.16,,,,0.54,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Diesel Backup,Katolight,D400FGV4,Diesel,400,,,,,,10287,,7475,,5109,,,,498.89,,,,,,,,,,,,,,,,,167,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,3.25,1.19,1.71,,,,,2841,,88.9 at 7m,,,,1.17,,7.40,,,,0.31,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Diesel Backup,Katolight,D450FGV4,Diesel,450,,,,,,10241,,7346,,4968,,,,490.56,,,,,,,,,,,,,,,,,156,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,3.56,1.09,1.76,,,,,3049,,91 at 7m,,,,0.54,,8.57,,,,0.54,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Diesel Backup,Katolight,D225FGV4,Diesel,225,,,,,,8534,,6584,,4328,,,,485,,,,,,,,,,,,,,,,,273,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,2.72,0.89,1.51,,,,,1711,,81.8 at 7m,,,,0.87,,10.13,,,,0.56,,,,,,,,120/240V,60,,"technical specs mailed to me July 6, 2000",
Diesel Backup,Kohler-Makelim,400ROZD,Diesel,400,,,,,,10355,,7544,,4972,,,,975,,,,,,,,,,,,,,,,,161,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,3.42,1.27,2.01,,,,,3461,,,,,,,,,,,,,,,,,,,,,,,"technical specs mailed to me June 22, 2000",
Diesel Backup,Kohler-Makelim,60ROJZ,Diesel,62,,,,,,38492,,29201,,20131,,,,585,,,,,,,,,,,,,,,,,299,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,2.08,0.74,1.09,,,,,866,,,,,,,,,,,,,,,,,,,,,,,"technical specs mailed to me June 22, 2000",
Diesel Backup,Kohler-Makelim,80ROJZ,Diesel,80,,,,,,42176,,32403,,23317,,,,538,,,,,,,,,,,,,,,,,258,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,2.49,0.74,1.32,,,,,1129,,,,,,,,,,,,,,,,,,,,,,,"technical specs mailed to me June 22, 2000",
Diesel Backup,Kohler-Makelim,100ROJZ,Diesel,100,,,,,,38404,,27569,,20299,,,,563,,,,,,,,,,,,,,,,,232,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,2.49,0.74,1.32,,,,,1184,,,,,,,,,,,,,,,,,,,,,,,"technical specs mailed to me June 22, 2000",
Diesel Backup,Kohler-Makelim,135ROJZ,Diesel,135,,,,,,40741,,31902,,23063,,,,500,,,,,,,,,,,,,,,,,206,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,2.65,0.86,1.43,,,,,1593,,,,,,,,,,,,,,,,,,,,,,,"technical specs mailed to me June 22, 2000",
Diesel Backup,Kohler-Makelim,150ROJZ,Diesel,153,,,,,,36306,,27521,,19722,,,,546,,,,,,,,,,,,,,,,,195,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,2.65,0.86,1.43,,,,,1615,,,,,,,,,,,,,,,,,,,,,,,"technical specs mailed to me June 22, 2000",
Diesel Backup,Kohler-Makelim,180ROJZ,Diesel,185,,,,,,38478,,28618,,17647,,,,549,,,,,,,,,,,,,,,,,174,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,2.82,1.14,1.57,,,,,1919,,,,,,,,,,,,,,,,,,,,,,,"technical specs mailed to me June 22, 2000",
Diesel Backup,Kohler-Makelim,230ROZD,Diesel,230,,,,,,10376,,7812,,5367,,,,785,,,,,,,,,,,,,,,,,159,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,3.42,1.27,2.01,,,,,2855,,,,,,,,,,,,,,,,,,,,,,,"technical specs mailed to me June 22, 2000",
Diesel Backup,Kohler-Makelim,275ROZD,Diesel,275,,,,,,10125,,7581,,5187,,,,800,,,,,,,,,,,,,,,,,159,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,3.42,1.27,2.01,,,,,2903,,,,,,,,,,,,,,,,,,,,,,,"technical specs mailed to me June 22, 2000",
Diesel Backup,Kohler-Makelim,50ROJZ,Diesel,55,,,,,,40648,,30175,,16708,,,,516,,,,,,,,,,,,,,,,,309,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,2.08,0.74,1.09,,,,,823,,,,,,,,,,,,,,,,,,,,,,,"technical specs mailed to me June 22, 2000",
Diesel Backup,Kohler-Makelim,350ROZD,Diesel,350,,,,,,9993,,7132,,4781,,,,820,,,,,,,,,,,,,,,,,146,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,3.42,1.27,2.02,,,,,3641,,,,,,,,,,,,,,,,,,,,,,,"technical specs mailed to me June 22, 2000",
Diesel Backup,Kohler-Makelim,200ROZD,Diesel,200,,,,,,39707,,30723,,22151,,,,477,,,,,,,,,,,,,,,,,175,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,3,1.15,1.61,,,,,2000,,,,,,,,,,,,,,,,,,,,,,,"technical specs mailed to me June 22, 2000",
Diesel Backup,Kohler-Makelim,450ROZD,Diesel,450,,,,,,37733,,27797,,18928,,,,502,,,,,,,,,,,,,,,,,162,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,3.65,1.27,2.14,,,,,4000,,,,,,,,,,,,,,,,,,,,,,,"technical specs mailed to me June 22, 2000",
Diesel Backup,Kohler-Makelim,500ROZD,Diesel,500,,,,,,39117,,27870,,18763,,,,527,,,,,,,,,,,,,,,,,160,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,3.65,1.27,2.14,,,,,4000,,,,,,,,,,,,,,,,,,,,,,,"technical specs mailed to me June 22, 2000",
Diesel Backup,Kohler-Makelim,600ROZD,Diesel,600,,,,,,38747,,27980,,19179,,,,424,,,,,,,,,,,,,,,,,165,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,3.81,1.51,1.98,,,,,4750,,,,,,,,,,,,,,,,,,,,,,,"technical specs mailed to me June 22, 2000",
Diesel Backup,Kohler-Makelim,300ROZD,Diesel,300,,,,,,9967,,7452,,5075,,,,780,,,,,,,,,,,,,,,,,153,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,3.42,1.27,2.01,,,,,3032,,,,,,,,,,,,,,,,,,,,,,,"technical specs mailed to me June 22, 2000",
Diesel Backup,Kohler-Makelim,30ROZJ,Diesel,33,,,,,,44056,,34497,,25353,,,,627,,,,,,,,,,,,,,,,,398,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,2.08,0.74,1.09,,,,,744,,,,,,,,,,,,,,,,,,,,,,,"technical specs mailed to me June 22, 2000",
Diesel Backup,Kohler-Makelim,20ROZJ,Diesel,25,,,,,,43342,,31272,,26883,,,,627,,,,,,,,,,,,,,,,,487,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,2.08,0.74,1.09,,,,,721,,,,,,,,,,,,,,,,,,,,,,,"technical specs mailed to me June 22, 2000",
Diesel Backup,Kohler-Makelim,40ROJZ,Diesel,40,,,,,,38747,,32232,,21945,,,,627,,,,,,,,,,,,,,,,,373,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,2.08,0.74,1.09,,,,,782,,,,,,,,,,,,,,,,,,,,,,,"technical specs mailed to me June 22, 2000",
Diesel Backup,Kohler-Makelim,250ROZD,Diesel,250,,,,,,10204,,7681,,2908,,,,785,,,,,,,,,,,,,,,,,159,,,,,,,7.36,26.5,,0.000033,,12.5,,,,,3.42,1.27,2.01,,,,,2903,,,,,,,,,,,,,,,,,,,,,,,"technical specs mailed to me June 22, 2000",
F.C. Hybrid Solid Oxide,,,N.G.,1233,225-2240,25,25,,,6067,5676-6457,6726,6446-7006,6810,6584-7037,865,570-1161,196.5,,,,,,,177-216,,,2,2,,,,,,1225,1150-1300,,205,180-230,,,,37.5,25-50,0.0025,.002-.003,30,30,4.5,3-6 months,,,,,,.51-.57,,.1-.11,,,60 at 9m,,318,318,0,0,0.025,.023-.027,0,0,0,0,0,0,0,0,0,Spent Desulfurizer Reagent,,,,CADER Report,
F.C. Molten Carbonate,,,N.G.,1550,250-2850,27.5,25-30,,,7451,6905-7997,7549,6615-8483,8013,6436-9590,1688,1477-1899,227,,,,,,,77-377,,,1800,1200-2400,,,146,7-285,,1358,815-1900,,268,100-435,,,,70,70,0.003,.003,32.5,30-35 years,18,12-24 months,,,,,,.227-1.13,,.093-.372,,54-109,,60 at 9m-60 at 30m,382,356-408,0.0045,.0045,0.00091,.00091,0.0014,.0014,0,Negligible,0,0.24,0-.47,0.08,0-.17,None reported,,,,CADER Report,
F.C. PEM,,,"N.G., Propane, Butane, Diesel",126.5,3-250,16.5,0-33,,,10158,10015-10300,9880,9743-10015,9514,9013-10015,2770,2110-3429,65.5,,,,,,,57-74,,,60,,,,0.5,,,4000,,,1000,,5000,,,,,0.0275,.01-.045,20,15-25,1,,,,,,,.13-.25,,.056-.28,,45-136,,50 at 2m - 65 at 3m,590,499-680,0,0,0,0,0,0,0,0,0,0.38,0-0.76,0,0,Batteries,,,,CADER Report,
F.C. PEM,Avista labs,GEHomeGen,NG,4,4-10,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,12.5,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,www.avistalabs.com,
F.C. PEM,Ballard,,NG,1,1-10,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,500,500-5000,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,www.ballard.com,
F.C. PEM,Ballard,,"NG, HD-5 propane",212,,,,,,8327,,,,,,4025,,,,,,,,,,,,,,,,,,,,,,,,1800,,,,,,,,,12,,,7.3,2.4,2.7,49,,,,20412,,<60 at 9m,80 at 1 m,,,0.259,0.172-.345,0.135,.09-.18,,,0,,0,114,,,,,480,60,,Ballard and EPRI TR-106620-R1,"Outlet T=75C for water, emissions output T=177C"
F.C. PEM,DAIS-Analytic,RPG-3K,NG,3,3-10,,,40,,9477.8,,,,10662.5,,6kw,,,,,,,,,,,,,,,60,7kw/15min = .47,,,,,,,,300,300-1000,,,,,,12.5,,,,,0.9,0.9,1.7,1.4,,,,,,,,40% of flow rate,,5ppm,,,,0,,,,,1 gall/day for CHP,,2-3mL/min,,,240/120V,60,,www.daisanalytic.com,
F.C. PEM,Energy Partners,not Determined,NG,10,5-10,,,>35,,,,,,,,,,,,,,,,,,,,,,,15,5kw/15min = .33,,,,,,,,,,,,,,,5.7,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,www.energypartners.com,
F.C. PEM,IDATECH,not determined,methanol,3,1-15,,,,,,,,,,,1260,kw thermal/kw electric,,,,,,,,,,,,,,,12kw/2min = 6,,,,,,,,($10000 total)              $666.00/kw,666-2000,.075/kwh,83,,,,n/a,,,,,1,0.9,0.9,0.81,,,,363,,50 at 3,,<5ppm,,<1ppm,,,,,,,,,,,,,,240/120V,60,,"David J. Edlund fuel cells ""Powerline"" Mar/Ap. 1999",
F.C. PEM,ONSI,not determined,"NG, propane",5,5-10,38,36-39,32,30-34,,,,,,,4000,kW thermal/kW electric,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,1.02,0.61,1.02,0.63,,,,not determined,,60 at 9m,,,,,,,,,,,,,,,,,,200/100V,50,,"IFC, LLC",grid connected or independent
F.C. PEM,Plug Power,,"NG, propane, methanol",7,7-15,,,40,,,,,,,,,,93,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,"Annual Report for fiscal yr. 99 Mar 30, 2000 www.plugpower.com",
F.C. Phosphoric Acid,,,"N.G., Propane",200,,0,,,,9970,,9970,,9970,,3825,3693-3956,90.5,,,,,,,60-121,,,180,,,,,80 kW instantaneous step,,3000,,,600,450-750,,,,,,0.009,.008-.01,20,,7,,,,,,,1.13,,.37,,91,62 at 9m,,513,,0.01,,0.007,,0,,0.00018,,0,0,,0,,None reported,,,,CADER Report,
F.C.PEM,H-Power Corp.,,"NG, propane,methanol",3,3-10,,,30 fuel to energy,70 w/CHP,10550,,,,,,528,,,,,,,,,,,,,,,,.47,,,,,,1713,,800,800-2666,,,,0.015,,5,,,,,1.5,1.2,0.96,1.7,,,,N/A,,<60 at 9m,,n/a,,<10ppm,,,,,,,,,,,,,,120,,,www.hpower.com,
MCFC,Fuel Cell Energy,,NG,250,125-250,,,45 electrical,77CHP,,,,,,,,,371,,,,,,,,,,1440,1440-2880,,,125kw/3sec = 2500,,,,,,,,4000,4000-5000,3.8,200,,0,,3-7,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,www.fce.com,
Microturbine,,,"NG, Diesel, Propane, Multi-fuel",137.5,25-250,25,0-50,,,14129,10867-17392,14929,11922-17936,19647,12872-26422,10276,4220-16332,270,,,,,,,204-335,,,0.75,.5-1,,,137.5,25-250,137.5,,250-1250,,,35-150,,,,,,0.006,.002-.01,12.5,5-20 years,0.5,0-1 months,,,,,,.017-.11,,.014-.14,,1.2-17,60 at 10m,<60 at 10m,,,,3-50 ppm,,3-50 ppm,,Negligible,,3-9 ppm,,0,0,0,0,None reported,,,,CADER Report,
Microturbine,Allison Engine,AGT-5,,150,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,EPRI Report,
Microturbine,Capstone,330 LP NG,NG,28.2,,,,24.9,,,,,,,,10461,,271,,,,,,,,,,2,,,,,,,1266,,,133,,1333,,,,,,,,,,,,1.344,0.714,1.9,,,,,490,,65,,,,,,0.238,,,,,,,,,,,,400-480,50-60,,Capstone,
Microturbine,Capstone,330 HP Gaseous Propane,Gaseous propane,28,,,,26,,,,,,,,15177,,271,,,,,,,,,,,,,,,,,1175,,,,,,,,,,,,,,,,,1.344,0.714,1.9,,,,,478,,65,,,,,,0.239,,,,,,,,,,,,0,50/60,,Capstone,
Microturbine,Capstone,330 HP NG,NG,28,,,,26,,,,,,,,10536,,271,,,,,,,,,,2,,,,,,,1175,,,65,30-100,,,,,,0.01,,,,1.5,,,1.344,0.714,1.9,,,,,478,,65,,,,,,0.239,,,,,,,,,,,,400-480,50-60,,Capstone,
Photovoltaics,,,Solar,,10-10000,0,,,,24034,,,,,,0,,0,,,,,,,,,,0,,,,,,,7500,5000-10000,,,,,,,,,0.0025,.001-.004,,,,,,,,,,,,50,,,0,,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,None,,,,CADER Report,
Photovoltaics,UNI-SOLAR,US-32,Solar,0.032,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,1.366,0.383,0.0463,,,,,4.8,,,,,,,,,,,,,,,,,,,,0.0165,,,UNI-SOLAR,"They also have models 21, 11, 5 and 3 W"
Photovoltaics,UNI-SOLAR,US-42,Solar,0.042,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,0.928,0.741,0.0463,,,,,6.27,,,,,,,,,,,,,,,,,,,,0.0165,,,UNI-SOLAR,"They also have models 21, 11, 5 and 3 W"
Photovoltaics,UNI-SOLAR,US-64,Solar,0.064,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,1.366,0.702,0.0463,,,,,9.17,,,,,,,,,,,,,,,,,,,,0.0165,,,UNI-SOLAR,"They also have models 21, 11, 5 and 3 W"
Photovoltaics (concentrators),,,Solar,17,,,,13.8,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,8880,,,119,,0.047,,,,,,,,,,,,,8.5,,,,,,,,,,,,,,,,,,,,,,,,Renewable Energy Technology Characterizations,1997 Data (base case)
Photovoltaics (Residential),,,Solar,2.3,,,,11.3,,,,,,,,,,,,,,,,,,,,,,,,,,,3150,,,,,6720,,,17.4,,,,,,,,,,,,,,20,8.7,,,,,,,,,,,,,,,,,,,,,,,,Renewable Energy Technology Characterizations,Network/neighbourhood. 1997 Data (base case)
Photovoltaics (Residential),,,Solar,2.3,,,,11.3,,,,,,,,,,,,,,,,,,,,,,,,,,,3750,,,,,7860,,,17.4,,,,,,,,,,,,,,20,8.7,,,,,,,,,,,,,,,,,,,,,,,,Renewable Energy Technology Characterizations,Individual/single home basis. 1997 Data(base case)
Photovoltaics (thin film),,,Solar,16,,,,4.8,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,9300,,,42,,0.023,,,,,,,,,,,,,21,,,,,,,,,,,,,,,,,,,,,,,,Renewable Energy Technology Characterizations,1997 Data (base case)
PV,,PV-100 (LBL name),Solar,100,,,,,,,,,,,,,,,,,,,,0,,,,,,,,,,,5175,,,1500,,6675,,,2.9,,0,,20,,,,,,,,,,,,,,,,,,,,0,,,,,,0,,,,,,,,,"Jeff Oldman, Real Good",Tim Lipman telephone conversation
PV,,PV-5 (LBL name),Solar,5,,,,,,,,,,,,,,,,,,,,0,,,,,,,,,,,7150,,,1500,,8650,,,14.3,,0,,20,,,,,,,,,,,,,,,,,,,,0,,,,,,0,,,,,,,,,"Jeff Oldman, Real Good",Tim Lipman telephone conversation
PV,,PV-20 (LBL name),Solar,20,,,,,,,,,,,,,,,,,,,,0,,,,,,,,,,,5950,,,1500,,7450,,,14.3,,0,,20,,,,,,,,,,,,,,,,,,,,0,,,,,,0,,,,,,,,,"Jeff Oldman, Real Good",Tim Lipman telephone conversation
PV,,PV-50 (LBL name),Solar,50,,,,,,,,,,,,,,,,,,,,0,,,,,,,,,,,5175,,,1500,,6675,,,5.0,,0,,20,,,,,,,,,,,,,,,,,,,,0,,,,,,0,,,,,,,,,"Jeff Oldman, Real Good",Tim Lipman telephone conversation
Solar thermal (dish engine),,,Solar,25,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,12576,,,,,0.021,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Renewable Energy Technology Characterizations,1997 Data (base case0
Solar thermal (dish Stirling),,,"Solar, fossil fuels",15,5-25,5,0-10,,,13188,8862-17514,15562,11606-19519,20152,17619-22684,7174,,66,,,,,,,,,,4,3-5,,,,,,3900,3800-4000,,,,,,,,,0.0375,.025-.05,,,1,,,,,,,,,15-25,,272,,,,,9,,9,,,,,,,0,,0,,Hydrogen,,,,CADER Report,
Wind Turbine > 50kW,,,Wind,525,50-1000,1,,,,,,,,,,0,,0,,,,,,,,,,0.33,.16-.5,,,,,,1175,850-1500,,118,60-175,,,,37.1,4.2-70,0.012,.003-.021,22.5,20-25 years,10,8-12 months,,,,,,,,.02-10.22,,113,45 at 250m,,,,,,,,,,,,,,,,,Hydraulic Fluid,,,,CADER Report,
Wind Turbines <50kW,,,Wind,25,.85-50,1,,,,,,,,,,0,,0,,,,,,,,,,0.12,.08-.16,,,,,,3600,2600-4600,,2500,1000-4000,,,,,,,,30 years,,2,,,,,,,.25-.7,,.14-.84,,150-327,,58-64 at 30m,,,,,,,,,,,,0,,0,,Batteries,,,,CADER Report,
